Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
162760,Sheppards Chase,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.99
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
162760,Sheppards Chase,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.88
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,148.0
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,200.1
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
162760,Sheppards Chase,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.85
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.75
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
162760,Sheppards Chase,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.5
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.2
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
162760,Sheppards Chase,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.17
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.1
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
162760,Sheppards Chase,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.0
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,142.5
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.1
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
162760,Sheppards Chase,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.8
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,155.6
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.8
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
162760,Sheppards Chase,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.5
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.56
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
162760,Sheppards Chase,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.96
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,156.3
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.1
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.9
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
162760,Sheppards Chase,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.78
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,185.5
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.4
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.69
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,226.5
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
162760,Sheppards Chase,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.4
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.64
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,150.9
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.1
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
162760,Sheppards Chase,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.15
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,124.9
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.77
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
162760,Sheppards Chase,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.23
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.48
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
162760,Sheppards Chase,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.39
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.5
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
162760,Sheppards Chase,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
