Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.19
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.7
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
162760,Sheppards Chase,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.11
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.9
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.98
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
162760,Sheppards Chase,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.65
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.9
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
162760,Sheppards Chase,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.11
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.1
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
162760,Sheppards Chase,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.1
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.2
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.5
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,11.6
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.6
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.7
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
