Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.8
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.9
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.9
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.7
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
