Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
162760,Sheppards Chase,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
