Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
162760,Sheppards Chase,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.8
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.75
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.75
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
162760,Sheppards Chase,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.07
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.78
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
162760,Sheppards Chase,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.15
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,160.4
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.7
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.08
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
162760,Sheppards Chase,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.55
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.92
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,183.2
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.9
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.01
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
162760,Sheppards Chase,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.63
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.5
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.06
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
162760,Sheppards Chase,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.84
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.4
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.92
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
162760,Sheppards Chase,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.19
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.61
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,167.0
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.6
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.19
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.44
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.38
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
162760,Sheppards Chase,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.19
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.63
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.4
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.43
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.54
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.62
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
162760,Sheppards Chase,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.01
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.42
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.1
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.5
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.26
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.9
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.26
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
162760,Sheppards Chase,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.08
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.34
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,187.6
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.26
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.34
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.98
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
162760,Sheppards Chase,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.07
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,54.9
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,202.3
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,230.4
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.2
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.43
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.76
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.27
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.33
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.6
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
162760,Sheppards Chase,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.01
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,55.2
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,203.3
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.1
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.07
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.27
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,232.3
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
162760,Sheppards Chase,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,60.35
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,251.0
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.42
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.95
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.5
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.77
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,252.7
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
162760,Sheppards Chase,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.06
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,59.52
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,219.2
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.3
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,247.2
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.45
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.27
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.96
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
162760,Sheppards Chase,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.09
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,54.78
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,200.0
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,228.1
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
