Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.84
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.74
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
162760,Sheppards Chase,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.92
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,55.66
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,201.9
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,232.6
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.24
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.63
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.3
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
162760,Sheppards Chase,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.95
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,65.05
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,271.1
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.68
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.54
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.4
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,216.9
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
162760,Sheppards Chase,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.37
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,66.61
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,277.5
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.63
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.72
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.76
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.3
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
162760,Sheppards Chase,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.67
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,67.64
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,241.9
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,281.9
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.89
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.59
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,226.4
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
162760,Sheppards Chase,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.61
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,67.47
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,242.3
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,282.5
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.69
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.86
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.97
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,247.2
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
162760,Sheppards Chase,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.04
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,67.17
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,245.5
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,285.8
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.65
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.7
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.6
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.7
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.18
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.9
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
162760,Sheppards Chase,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.17
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,55.9
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,235.3
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.49
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.53
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.66
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.68
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.9
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
162760,Sheppards Chase,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.65
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,57.32
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,209.8
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,241.2
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.09
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.66
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.3
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.4
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.27
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
162760,Sheppards Chase,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.61
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,55.45
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,202.6
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.1
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,234.1
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.46
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.42
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.07
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.87
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
162760,Sheppards Chase,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.59
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.25
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.0
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.69
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.56
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
162760,Sheppards Chase,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.1
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.33
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,157.6
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.0
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.69
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.33
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.16
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
162760,Sheppards Chase,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.63
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.5
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
162760,Sheppards Chase,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.31
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.1
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
162760,Sheppards Chase,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.74
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,155.9
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
