Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
162760,Sheppards Chase,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.57
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,173.6
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.0
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
162760,Sheppards Chase,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.94
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
162760,Sheppards Chase,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.85
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
162760,Sheppards Chase,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
162760,Sheppards Chase,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.64
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.03
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,147.3
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.6
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
162760,Sheppards Chase,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
162760,Sheppards Chase,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.3
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.1
