Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
162760,Sheppards Chase,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
162760,Sheppards Chase,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.35
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.7
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
162760,Sheppards Chase,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.18
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
162760,Sheppards Chase,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.64
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.5
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
162760,Sheppards Chase,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.27
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.2
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
162760,Sheppards Chase,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.09
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.1
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.98
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
162760,Sheppards Chase,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.92
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
162760,Sheppards Chase,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
162760,Sheppards Chase,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.79
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.9
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.8
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
162760,Sheppards Chase,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.2
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
