Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.7
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.6
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
162760,Sheppards Chase,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.68
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
162760,Sheppards Chase,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.2
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
162760,Sheppards Chase,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
162760,Sheppards Chase,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
162760,Sheppards Chase,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.7
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
162760,Sheppards Chase,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.6
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
162760,Sheppards Chase,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.38
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.7
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.5
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
162760,Sheppards Chase,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.6
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.5
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
162760,Sheppards Chase,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.55
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.71
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.4
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
162760,Sheppards Chase,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.73
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.4
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.94
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
162760,Sheppards Chase,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.4
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
162760,Sheppards Chase,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.62
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,156.1
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.6
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.3
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
