Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
162760,Sheppards Chase,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.19
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.2
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
162760,Sheppards Chase,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.63
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.35
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.1
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.98
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
162760,Sheppards Chase,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.25
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.1
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
162760,Sheppards Chase,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.24
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.04
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.1
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
162760,Sheppards Chase,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.49
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,141.0
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.3
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.13
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
162760,Sheppards Chase,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.79
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,146.9
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
162760,Sheppards Chase,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.0
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.5
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
162760,Sheppards Chase,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.44
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
162760,Sheppards Chase,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.24
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,117.3
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
162760,Sheppards Chase,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.76
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,123.6
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.31
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
162760,Sheppards Chase,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.61
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
162760,Sheppards Chase,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
162760,Sheppards Chase,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.06
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
162760,Sheppards Chase,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.61
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.03
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.9
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
162760,Sheppards Chase,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.02
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
