Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
162760,Sheppards Chase,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
162760,Sheppards Chase,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.0
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.38
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.1
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
162760,Sheppards Chase,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.2
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.3
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.3
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.4
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.5
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.5
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.6
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.7
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.8
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.9
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
