Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.0
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.1
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.2
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.3
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.4
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.5
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.6
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.7
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.8
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.9
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.0
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.1
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.2
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.3
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.4
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
