Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.6
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.7
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.8
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.9
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.0
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.25
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
162760,Sheppards Chase,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
162760,Sheppards Chase,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
