Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
162760,Sheppards Chase,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.2
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
162760,Sheppards Chase,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
162760,Sheppards Chase,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.6
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
162760,Sheppards Chase,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
162760,Sheppards Chase,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
162760,Sheppards Chase,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
162760,Sheppards Chase,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.97
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
162760,Sheppards Chase,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.32
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
162760,Sheppards Chase,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.46
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
162760,Sheppards Chase,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
162760,Sheppards Chase,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.74
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
162760,Sheppards Chase,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
