Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.53
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,130.1
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.7
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.61
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
162760,Sheppards Chase,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.01
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.52
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.47
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.29
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
162760,Sheppards Chase,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.44
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,137.1
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.1
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.39
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.02
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
162760,Sheppards Chase,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.09
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.62
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
162760,Sheppards Chase,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.73
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.7
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.0
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.38
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
162760,Sheppards Chase,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.2
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.41
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
162760,Sheppards Chase,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.08
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.02
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.46
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.28
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
162760,Sheppards Chase,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.56
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.58
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.18
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
162760,Sheppards Chase,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.53
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.94
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.8
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.55
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
162760,Sheppards Chase,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,55.87
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,201.7
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,233.3
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.61
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.15
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.8
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.02
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,212.2
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
162760,Sheppards Chase,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,54.65
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,196.5
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,229.7
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.0
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.95
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
162760,Sheppards Chase,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.07
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,165.9
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.0
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.95
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.78
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.24
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
162760,Sheppards Chase,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,47.68
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,178.1
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.6
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.19
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.11
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.58
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
162760,Sheppards Chase,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,50.89
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,192.1
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.7
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.97
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.42
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
162760,Sheppards Chase,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,49.06
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,182.7
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.3
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.18
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.59
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
