Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.62
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
162760,Sheppards Chase,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.58
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,178.1
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.2
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.92
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.56
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.46
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.09
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
162760,Sheppards Chase,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.62
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.72
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,171.5
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.5
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.74
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.49
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.36
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.55
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
162760,Sheppards Chase,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,50.36
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,183.9
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.9
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.99
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.45
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.35
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.83
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
162760,Sheppards Chase,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,53.08
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,222.9
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.74
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.88
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.57
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.73
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
162760,Sheppards Chase,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.72
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.12
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,190.7
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.8
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.66
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.55
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.38
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.67
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
162760,Sheppards Chase,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.35
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,179.0
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.6
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.63
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.99
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,230.8
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
162760,Sheppards Chase,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.0
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.7
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.35
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.35
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
162760,Sheppards Chase,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.81
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,169.0
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.58
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.38
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
162760,Sheppards Chase,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.73
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.7
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.09
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.86
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.6
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
162760,Sheppards Chase,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.51
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.5
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.02
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.01
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
162760,Sheppards Chase,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.48
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.4
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.94
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.67
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.15
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,249.1
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
162760,Sheppards Chase,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.64
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,179.3
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.4
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.04
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,231.8
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
162760,Sheppards Chase,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.28
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,185.4
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.7
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.5
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.54
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.7
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
162760,Sheppards Chase,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.38
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,149.3
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.7
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.02
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.75
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
162760,Sheppards Chase,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.44
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
