Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
162760,Sheppards Chase,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.21
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,139.9
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
162760,Sheppards Chase,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.32
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.73
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
162760,Sheppards Chase,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.91
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.4
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.96
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
162760,Sheppards Chase,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.56
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,160.2
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.4
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.35
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
162760,Sheppards Chase,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.09
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,160.8
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.4
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.21
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
162760,Sheppards Chase,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.17
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,182.0
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.6
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.5
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.29
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,208.0
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
162760,Sheppards Chase,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.13
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,194.9
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.0
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.93
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.09
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
162760,Sheppards Chase,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.99
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,174.1
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.4
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
162760,Sheppards Chase,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.49
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.58
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
162760,Sheppards Chase,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.6
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.13
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
162760,Sheppards Chase,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.89
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,130.6
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.4
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
162760,Sheppards Chase,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.06
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.71
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
162760,Sheppards Chase,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.15
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,140.5
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.83
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.3
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
162760,Sheppards Chase,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,53.42
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,203.9
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,226.0
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.1
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.06
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,230.9
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
162760,Sheppards Chase,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
