Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,56.77
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,216.3
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,237.5
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.0
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.91
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,227.8
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
162760,Sheppards Chase,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,53.17
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,221.9
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.89
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.8
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.53
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
162760,Sheppards Chase,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,57.03
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,218.4
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,238.5
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.7
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.2
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
162760,Sheppards Chase,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,57.63
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,217.3
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,241.3
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.6
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.6
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
162760,Sheppards Chase,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.87
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,172.8
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.8
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.5
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.63
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
162760,Sheppards Chase,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.8
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,166.2
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.0
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.79
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.7
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.4
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.74
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
162760,Sheppards Chase,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.48
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,170.2
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.6
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.95
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.3
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.93
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.58
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
162760,Sheppards Chase,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.51
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.2
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
162760,Sheppards Chase,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.85
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.61
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.8
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.0
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.3
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
162760,Sheppards Chase,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.96
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,60.27
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,225.7
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,250.6
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.8
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.84
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,248.1
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
162760,Sheppards Chase,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,62.36
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,234.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,261.5
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.13
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.5
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,227.5
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
162760,Sheppards Chase,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,48.24
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,177.6
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.5
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.76
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.6
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.65
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
162760,Sheppards Chase,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,57.81
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,214.4
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,240.2
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.4
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.59
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
162760,Sheppards Chase,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.27
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,172.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.0
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.3
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
162760,Sheppards Chase,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,53.47
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,201.5
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,222.5
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.2
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
