Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.45
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,235.2
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
162760,Sheppards Chase,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.44
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,152.9
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.3
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.74
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
162760,Sheppards Chase,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.05
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.0
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.45
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.36
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
162760,Sheppards Chase,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.18
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.73
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.78
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
162760,Sheppards Chase,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.56
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,146.5
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.65
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.65
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
162760,Sheppards Chase,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.22
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,168.1
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.1
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.14
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.35
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.68
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
162760,Sheppards Chase,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.55
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,142.1
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.9
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.89
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.31
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
162760,Sheppards Chase,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.96
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.4
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.53
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.75
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,214.3
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
162760,Sheppards Chase,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.86
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,171.6
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.4
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.02
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
162760,Sheppards Chase,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.21
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.01
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
162760,Sheppards Chase,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.21
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.8
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.77
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
162760,Sheppards Chase,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.41
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,149.9
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.3
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
162760,Sheppards Chase,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.07
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.6
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.61
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.09
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
162760,Sheppards Chase,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.65
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.8
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.99
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
162760,Sheppards Chase,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.2
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.85
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.48
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.05
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
162760,Sheppards Chase,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.7
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
