Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.9
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
162760,Sheppards Chase,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.53
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,146.3
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.8
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
162760,Sheppards Chase,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.77
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.71
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
162760,Sheppards Chase,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
162760,Sheppards Chase,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.1
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
162760,Sheppards Chase,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.2
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
