Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.3
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.4
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.5
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.6
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.7
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.8
