Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.8
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.9
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.0
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.1
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.2
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.3
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.4
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.5
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
162760,Sheppards Chase,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
