Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.6
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
162760,Sheppards Chase,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.7
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.8
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.9
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.0
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.1
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.3
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.78
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.3
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
