Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.7
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
162760,Sheppards Chase,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.9
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
162760,Sheppards Chase,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,111.2
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.27
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
162760,Sheppards Chase,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.17
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.69
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
162760,Sheppards Chase,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.54
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.22
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.0
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
162760,Sheppards Chase,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.0
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
162760,Sheppards Chase,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.1
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
162760,Sheppards Chase,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.21
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.97
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,153.1
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.9
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.1
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.54
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
162760,Sheppards Chase,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.77
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.6
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.1
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.53
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
162760,Sheppards Chase,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.93
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.05
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
162760,Sheppards Chase,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.23
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.11
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.8
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.03
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
162760,Sheppards Chase,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.93
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.66
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.6
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.37
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
