Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.03
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
162760,Sheppards Chase,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.66
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.2
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.8
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
162760,Sheppards Chase,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.58
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.7
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.26
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.04
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
162760,Sheppards Chase,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.97
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.3
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.34
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.04
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.3
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.86
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
162760,Sheppards Chase,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.78
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,133.8
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.29
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.2
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.33
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.26
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
162760,Sheppards Chase,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.66
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.92
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,169.8
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.6
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.84
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.06
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.1
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.6
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
162760,Sheppards Chase,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.52
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.3
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.38
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.67
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.1
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.89
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
162760,Sheppards Chase,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.51
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,57.82
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,208.4
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,239.9
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.9
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.68
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.41
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.44
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
162760,Sheppards Chase,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.88
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,58.06
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,212.3
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.8
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,241.9
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.6
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.01
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.28
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.07
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,211.6
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
162760,Sheppards Chase,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.01
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.78
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,193.5
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.2
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.31
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.63
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.32
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
162760,Sheppards Chase,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.6
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,59.47
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,227.3
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.8
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,251.7
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.75
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.95
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.35
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.52
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,236.0
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
162760,Sheppards Chase,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.51
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.45
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,197.7
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.3
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.51
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.97
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.92
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.2
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.01
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.41
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
162760,Sheppards Chase,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,55.83
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,203.8
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.0
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.95
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.61
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.18
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.46
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.44
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,221.8
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
162760,Sheppards Chase,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,58.91
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,215.6
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,243.9
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.73
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.93
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.94
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.76
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.84
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,227.9
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
162760,Sheppards Chase,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,64.83
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,238.8
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,268.0
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.5
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.45
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.0
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.2
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.85
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.27
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,244.1
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
162760,Sheppards Chase,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,64.61
162760,Sheppards Chase,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
