Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.94
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,203.1
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
162760,Sheppards Chase,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.48
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.9
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
162760,Sheppards Chase,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.56
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.78
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
162760,Sheppards Chase,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.52
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,164.0
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.3
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
162760,Sheppards Chase,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.18
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,161.1
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.0
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.7
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
162760,Sheppards Chase,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.52
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
162760,Sheppards Chase,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.76
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.1
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.12
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
162760,Sheppards Chase,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.12
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.5
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.33
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
162760,Sheppards Chase,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.19
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,158.0
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.6
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.99
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.28
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
162760,Sheppards Chase,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.61
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,164.5
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.4
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.56
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.9
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.17
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
162760,Sheppards Chase,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,49.72
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,190.5
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.1
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.91
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,242.3
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
162760,Sheppards Chase,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.86
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,197.2
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.5
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.8
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.86
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,250.8
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
162760,Sheppards Chase,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.55
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,174.1
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.21
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
162760,Sheppards Chase,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.93
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,177.6
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.0
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,200.6
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
162760,Sheppards Chase,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,56.07
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,212.9
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,232.8
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.3
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.6
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.37
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,253.6
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
162760,Sheppards Chase,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,57.41
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,216.6
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,236.4
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.81
