Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.22
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,247.4
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
162760,Sheppards Chase,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,61.73
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,236.1
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,255.4
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.2
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.51
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,267.4
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
162760,Sheppards Chase,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,52.73
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,199.9
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.8
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.08
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,248.1
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
162760,Sheppards Chase,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.33
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,198.3
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.19
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,284.1
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
162760,Sheppards Chase,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,56.9
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,218.2
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,239.8
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.24
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.13
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,281.8
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
162760,Sheppards Chase,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.29
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,166.7
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.2
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.4
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.41
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
162760,Sheppards Chase,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,53.34
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,201.6
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,224.0
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.74
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.08
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.2
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.42
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
162760,Sheppards Chase,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.95
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,174.7
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.8
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.2
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.43
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,216.1
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
162760,Sheppards Chase,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.35
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.0
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.18
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.75
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,190.2
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
162760,Sheppards Chase,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.0
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,147.6
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.27
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.27
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
162760,Sheppards Chase,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,151.8
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.7
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.01
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
162760,Sheppards Chase,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.2
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.75
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
162760,Sheppards Chase,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.48
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
162760,Sheppards Chase,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.1
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.6
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.05
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
162760,Sheppards Chase,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.19
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,156.0
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.79
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
162760,Sheppards Chase,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
