Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.5
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.76
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
162760,Sheppards Chase,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.5
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,160.9
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.9
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.69
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
162760,Sheppards Chase,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.63
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
162760,Sheppards Chase,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.49
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,152.5
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.0
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
162760,Sheppards Chase,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.84
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,146.3
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.4
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.51
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
162760,Sheppards Chase,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.65
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,172.0
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.9
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
162760,Sheppards Chase,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.1
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,162.4
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.5
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.49
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
162760,Sheppards Chase,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.07
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,157.2
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.2
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.18
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
162760,Sheppards Chase,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,128.8
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.3
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.33
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.72
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
162760,Sheppards Chase,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.14
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.7
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
162760,Sheppards Chase,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.57
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
162760,Sheppards Chase,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.16
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,152.2
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
162760,Sheppards Chase,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.75
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.6
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
162760,Sheppards Chase,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.96
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
162760,Sheppards Chase,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.67
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
