Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
162760,Sheppards Chase,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.72
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
162760,Sheppards Chase,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
162760,Sheppards Chase,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
162760,Sheppards Chase,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
162760,Sheppards Chase,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
162760,Sheppards Chase,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
162760,Sheppards Chase,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
162760,Sheppards Chase,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
162760,Sheppards Chase,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
