Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
162760,Sheppards Chase,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
