Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.6
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.7
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.8
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.9
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
162760,Sheppards Chase,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.0
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.1
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
