Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.2
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
162760,Sheppards Chase,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.5
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
162760,Sheppards Chase,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.8
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.9
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
162760,Sheppards Chase,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.1
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.8
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.2
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.36
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,124.8
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.6
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
