Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
162760,Sheppards Chase,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.1
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.4
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
162760,Sheppards Chase,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.5
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.96
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,118.5
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.6
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
162760,Sheppards Chase,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.87
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.9
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.7
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
162760,Sheppards Chase,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.79
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.4
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.7
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
162760,Sheppards Chase,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.3
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.6
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.8
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
162760,Sheppards Chase,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.27
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.5
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.9
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
162760,Sheppards Chase,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.92
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.34
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.9
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.81
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
162760,Sheppards Chase,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.92
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.98
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.56
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
162760,Sheppards Chase,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
162760,Sheppards Chase,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
162760,Sheppards Chase,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,121.6
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
162760,Sheppards Chase,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.2
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.62
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.8
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.06
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
162760,Sheppards Chase,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.47
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.5
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.14
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
