Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
162760,Sheppards Chase,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.01
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.2
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.79
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.22
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.8
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
162760,Sheppards Chase,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.93
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.85
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,171.3
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.79
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
162760,Sheppards Chase,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.01
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.0
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.27
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.58
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
162760,Sheppards Chase,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.33
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.6
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.03
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.39
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
162760,Sheppards Chase,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.44
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.85
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,186.5
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.2
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.8
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.8
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.9
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.86
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
162760,Sheppards Chase,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,54.59
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,198.9
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,227.0
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.01
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.79
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.8
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.23
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.5
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.4
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
162760,Sheppards Chase,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.57
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,50.15
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,182.3
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.0
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.16
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.67
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.2
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.6
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.74
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.81
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
162760,Sheppards Chase,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.2
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.89
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,191.2
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.4
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.5
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.03
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.21
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.5
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.23
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.59
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.2
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
162760,Sheppards Chase,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.68
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.26
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,188.6
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.6
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.43
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.46
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.4
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.46
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.68
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,241.8
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
162760,Sheppards Chase,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.69
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,54.38
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,196.4
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,226.9
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.0
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.68
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.05
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.3
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.7
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.06
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,218.2
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
162760,Sheppards Chase,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.55
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,61.97
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,221.4
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,258.3
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.53
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.2
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.27
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.88
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,223.4
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
162760,Sheppards Chase,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.99
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,65.24
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,235.4
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,272.6
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.98
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.9
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.97
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.37
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,242.6
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
162760,Sheppards Chase,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,72.76
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,269.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,304.2
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.21
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.06
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.47
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.09
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.81
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,273.8
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
162760,Sheppards Chase,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,60.59
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,222.9
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,253.3
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.62
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.46
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.5
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.59
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.3
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
162760,Sheppards Chase,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,66.03
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,244.4
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,276.5
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.4
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.32
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.01
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.2
