Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.35
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,266.8
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
162760,Sheppards Chase,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,54.9
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,201.4
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,232.8
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.98
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.62
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.52
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,264.1
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
162760,Sheppards Chase,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.71
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,180.6
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.5
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.72
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.28
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.98
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.6
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
162760,Sheppards Chase,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.57
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.11
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,176.1
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.5
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.1
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,212.5
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
162760,Sheppards Chase,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.93
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.36
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,155.1
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.9
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
162760,Sheppards Chase,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.34
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.72
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
162760,Sheppards Chase,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.56
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
162760,Sheppards Chase,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
162760,Sheppards Chase,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
162760,Sheppards Chase,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.2
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
162760,Sheppards Chase,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.27
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
162760,Sheppards Chase,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
162760,Sheppards Chase,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
162760,Sheppards Chase,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.04
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
