Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
162760,Sheppards Chase,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
162760,Sheppards Chase,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
162760,Sheppards Chase,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
162760,Sheppards Chase,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.0
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
162760,Sheppards Chase,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
162760,Sheppards Chase,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
162760,Sheppards Chase,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
162760,Sheppards Chase,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
162760,Sheppards Chase,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
162760,Sheppards Chase,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
162760,Sheppards Chase,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
162760,Sheppards Chase,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
