Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
162760,Sheppards Chase,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.78
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
162760,Sheppards Chase,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
162760,Sheppards Chase,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.2
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
162760,Sheppards Chase,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
162760,Sheppards Chase,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.75
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
162760,Sheppards Chase,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.7
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
162760,Sheppards Chase,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.84
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
162760,Sheppards Chase,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.1
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
162760,Sheppards Chase,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
162760,Sheppards Chase,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
162760,Sheppards Chase,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
162760,Sheppards Chase,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.3
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
162760,Sheppards Chase,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
162760,Sheppards Chase,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.01
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,124.0
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
