Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
162760,Sheppards Chase,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
162760,Sheppards Chase,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
162760,Sheppards Chase,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
162760,Sheppards Chase,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.09
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.2
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
162760,Sheppards Chase,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.52
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
162760,Sheppards Chase,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
162760,Sheppards Chase,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.8
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
162760,Sheppards Chase,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
162760,Sheppards Chase,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.97
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.28
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
162760,Sheppards Chase,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.6
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.2
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
162760,Sheppards Chase,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
162760,Sheppards Chase,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.39
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
162760,Sheppards Chase,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
162760,Sheppards Chase,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.73
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,128.9
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
162760,Sheppards Chase,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.55
