Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.11
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.2
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
162760,Sheppards Chase,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.2
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
162760,Sheppards Chase,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.65
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.6
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.3
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
162760,Sheppards Chase,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.3
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
162760,Sheppards Chase,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.24
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,156.0
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
162760,Sheppards Chase,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.41
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
162760,Sheppards Chase,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
162760,Sheppards Chase,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.5
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
162760,Sheppards Chase,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.5
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.5
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.6
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
162760,Sheppards Chase,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
162760,Sheppards Chase,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.8
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
162760,Sheppards Chase,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.8
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
