Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
162760,Sheppards Chase,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.1
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
162760,Sheppards Chase,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.2
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
162760,Sheppards Chase,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.3
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.5
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
162760,Sheppards Chase,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.5
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.6
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
162760,Sheppards Chase,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.7
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.8
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
162760,Sheppards Chase,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.8
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
162760,Sheppards Chase,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.9
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
162760,Sheppards Chase,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
