Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.0
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.1
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
162760,Sheppards Chase,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.2
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.3
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
162760,Sheppards Chase,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.4
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
162760,Sheppards Chase,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.4
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.5
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
162760,Sheppards Chase,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.5
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.6
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.6
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
162760,Sheppards Chase,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.7
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
162760,Sheppards Chase,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.8
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
162760,Sheppards Chase,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.9
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.0
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.1
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
