Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.1
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.3
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
162760,Sheppards Chase,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.1
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
162760,Sheppards Chase,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.2
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.3
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
162760,Sheppards Chase,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.7
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
162760,Sheppards Chase,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
162760,Sheppards Chase,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.69
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.9
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
162760,Sheppards Chase,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.37
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,133.3
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
