Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
162760,Sheppards Chase,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.61
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,147.5
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.71
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
162760,Sheppards Chase,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.18
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.3
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
162760,Sheppards Chase,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.55
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,130.3
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
162760,Sheppards Chase,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,148.6
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
162760,Sheppards Chase,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.48
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,134.0
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.5
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
162760,Sheppards Chase,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
162760,Sheppards Chase,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.5
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,137.4
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.87
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
162760,Sheppards Chase,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.9
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,151.2
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.4
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.36
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.9
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
162760,Sheppards Chase,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.0
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,158.4
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.5
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
162760,Sheppards Chase,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.98
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,140.4
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.8
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.41
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
162760,Sheppards Chase,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.8
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,159.6
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.4
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.47
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.57
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.27
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
162760,Sheppards Chase,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.42
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,131.9
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.8
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
162760,Sheppards Chase,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.27
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,135.6
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.92
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.7
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
162760,Sheppards Chase,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.58
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,166.4
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.09
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.81
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
162760,Sheppards Chase,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.04
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,192.7
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.9
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.39
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
