Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.8
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.6
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.29
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
162760,Sheppards Chase,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.83
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,51.64
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,191.5
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.9
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.5
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
162760,Sheppards Chase,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.91
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.87
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,159.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.2
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.25
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.4
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.72
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
162760,Sheppards Chase,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.24
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.76
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,165.4
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.5
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.1
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.85
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.7
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.24
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.3
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.09
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.46
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
162760,Sheppards Chase,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.23
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.68
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,172.8
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.7
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.4
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.31
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.99
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.3
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.8
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.2
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.54
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.54
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
162760,Sheppards Chase,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,52.34
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,195.5
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.5
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.73
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.31
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.4
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.8
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.1
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.65
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.5
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
162760,Sheppards Chase,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.04
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,48.46
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,179.9
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.2
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.2
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.67
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.61
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.69
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.0
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.71
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.07
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.6
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
162760,Sheppards Chase,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.69
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,51.88
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,195.2
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.2
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.5
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.14
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.91
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.8
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.97
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.02
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.2
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
162760,Sheppards Chase,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.96
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,62.23
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,229.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,259.0
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.55
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.02
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.73
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.5
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.24
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
162760,Sheppards Chase,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.55
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,75.12
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,277.9
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.7
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,313.6
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.29
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.7
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.2
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.41
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,315.2
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
162760,Sheppards Chase,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.87
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,71.25
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,268.7
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,297.3
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.96
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.67
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.56
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.2
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.93
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,320.5
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
162760,Sheppards Chase,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,65.13
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,249.0
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,272.2
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.5
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.62
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.6
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.63
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,296.8
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
162760,Sheppards Chase,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,60.29
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,224.9
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,251.3
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.23
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.27
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.3
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.52
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.57
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,244.0
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
162760,Sheppards Chase,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,67.21
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,249.5
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,279.5
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.0
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.43
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,284.0
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
162760,Sheppards Chase,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,67.75
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,256.2
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,283.4
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.22
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.7
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.96
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,315.3
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
162760,Sheppards Chase,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
