Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,60.75
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,226.3
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,253.7
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.08
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.6
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.83
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,269.9
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
162760,Sheppards Chase,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.46
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,195.0
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.4
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.28
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.01
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,224.2
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
162760,Sheppards Chase,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.69
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,163.1
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.3
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.3
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.03
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.5
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
162760,Sheppards Chase,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.38
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.21
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.0
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.2
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.31
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
162760,Sheppards Chase,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.3
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.7
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,132.7
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
162760,Sheppards Chase,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.91
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.79
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,134.5
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.0
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
162760,Sheppards Chase,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.43
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,126.7
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
162760,Sheppards Chase,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.49
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.3
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.9
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
162760,Sheppards Chase,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
162760,Sheppards Chase,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
162760,Sheppards Chase,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
162760,Sheppards Chase,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.7
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
162760,Sheppards Chase,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.41
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
162760,Sheppards Chase,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
162760,Sheppards Chase,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
