Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.5
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
162760,Sheppards Chase,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.5
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
162760,Sheppards Chase,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.4
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
162760,Sheppards Chase,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.3
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
162760,Sheppards Chase,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.3
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
162760,Sheppards Chase,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.2
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
162760,Sheppards Chase,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.7
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
162760,Sheppards Chase,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.08
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.5
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
162760,Sheppards Chase,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,109.4
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
162760,Sheppards Chase,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.7
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
162760,Sheppards Chase,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.92
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
162760,Sheppards Chase,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
162760,Sheppards Chase,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
162760,Sheppards Chase,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.1
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
162760,Sheppards Chase,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,107.7
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
