Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
162760,Sheppards Chase,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
162760,Sheppards Chase,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
162760,Sheppards Chase,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
162760,Sheppards Chase,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
162760,Sheppards Chase,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
162760,Sheppards Chase,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
162760,Sheppards Chase,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
162760,Sheppards Chase,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
162760,Sheppards Chase,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.2
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
162760,Sheppards Chase,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
162760,Sheppards Chase,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
162760,Sheppards Chase,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
