Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
162760,Sheppards Chase,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
162760,Sheppards Chase,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.7
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
162760,Sheppards Chase,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
162760,Sheppards Chase,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.6
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
162760,Sheppards Chase,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.3
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.0
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
162760,Sheppards Chase,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.74
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
162760,Sheppards Chase,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,124.1
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
162760,Sheppards Chase,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.8
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.69
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
162760,Sheppards Chase,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,114.5
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
162760,Sheppards Chase,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.2
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.5
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.31
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
162760,Sheppards Chase,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.03
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,123.1
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
162760,Sheppards Chase,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,108.2
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
162760,Sheppards Chase,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.1
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,142.0
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.6
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
162760,Sheppards Chase,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.0
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
162760,Sheppards Chase,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
