Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
162760,Sheppards Chase,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,112.0
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
162760,Sheppards Chase,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.1
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.78
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
162760,Sheppards Chase,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,116.9
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
162760,Sheppards Chase,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.2
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
162760,Sheppards Chase,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
162760,Sheppards Chase,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
162760,Sheppards Chase,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.3
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
162760,Sheppards Chase,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
162760,Sheppards Chase,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
162760,Sheppards Chase,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
162760,Sheppards Chase,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.4
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
162760,Sheppards Chase,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
162760,Sheppards Chase,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
162760,Sheppards Chase,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.5
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
162760,Sheppards Chase,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
