Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
162760,Sheppards Chase,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.6
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
162760,Sheppards Chase,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.7
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
162760,Sheppards Chase,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.8
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
162760,Sheppards Chase,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
162760,Sheppards Chase,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.9
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.0
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
162760,Sheppards Chase,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.1
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
162760,Sheppards Chase,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
162760,Sheppards Chase,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.3
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
162760,Sheppards Chase,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.4
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
162760,Sheppards Chase,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.5
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
162760,Sheppards Chase,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.6
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
162760,Sheppards Chase,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.7
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
