Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
162760,Sheppards Chase,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.8
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
162760,Sheppards Chase,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.9
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
162760,Sheppards Chase,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.0
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
162760,Sheppards Chase,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.1
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
162760,Sheppards Chase,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.2
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
162760,Sheppards Chase,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.3
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
162760,Sheppards Chase,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.5
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
162760,Sheppards Chase,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.6
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
162760,Sheppards Chase,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.7
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
162760,Sheppards Chase,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.8
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
162760,Sheppards Chase,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.9
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
162760,Sheppards Chase,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.0
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
162760,Sheppards Chase,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.1
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
162760,Sheppards Chase,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
162760,Sheppards Chase,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
